Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97629
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9361
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93854
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91781
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,63.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,144.38
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,229.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,108.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,134.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,212.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.12
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,145.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,214.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,398.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,523.62
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,466.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,338.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,450.75
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.25
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,392.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,504.88
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93762
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98108
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94821
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93445
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94711
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,216.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,126.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,140.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,219.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.62
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,145.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,197.75
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,395.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,523.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,303.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,444.5
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,388.25
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,465.38
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.12
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88852
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96921
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97421
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94647
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97067
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,200.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,180.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,93.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,157.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,198.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,135.12
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,201.5
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.88
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,358.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,447.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,309.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,420.25
