Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,356.62
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,499.75
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.38
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96423
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.931
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97742
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96509
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96646
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8331
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,139.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,214.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,138.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,220.88
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.38
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,364.5
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,480.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,322.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,439.62
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.75
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,319.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,477.25
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96295
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87393
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96112
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90286
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.56
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86596
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95834
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95108
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,224.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,176.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,142.5
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,375.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,490.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,307.25
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,429.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.12
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,277.88
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,387.62
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9649
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82535
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95386
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97681
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93939
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93854
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,219.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
