Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,145.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,211.88
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,164.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,384.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,487.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,292.75
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,402.62
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,280.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,373.25
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88391
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91589
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9469
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95856
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94192
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99622
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,141.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,108.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,173.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,222.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,138.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,215.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,168.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,373.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,480.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.62
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,303.88
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,407.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.12
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,258.25
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,379.38
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.75
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92749
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9585
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95712
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97144
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91366
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91366
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,137.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,103.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,222.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95471
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,138.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,231.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,174.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,362.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,463.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,248.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,365.62
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,274.75
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,352.5
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88016
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9003
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96732
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96188
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95996
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91171
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91507
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,125.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,147.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
