Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,141.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,213.12
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,369.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,457.88
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.25
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,257.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,334.5
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,258.62
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,365.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92215
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87536
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97314
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97473
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96582
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95431
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93161
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87433
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97144
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,66.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,144.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,157.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,232.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,140.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,361.38
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,487.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.25
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,242.5
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,375.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,272.12
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,379.62
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9006
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91452
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94528
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95999
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90735
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9491
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93091
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,131.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,147.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,222.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,183.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,187.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,130.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,195.62
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,150.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,347.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,468.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,272.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,407.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,289.75
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,384.88
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92737
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92737
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94534
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98212
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96216
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93182
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93097
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92309
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96347
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,85.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.12
