Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,133.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,192.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,345.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,425.88
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,269.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,377.62
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,266.38
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,368.75
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91583
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95114
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96268
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92215
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95007
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8511
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91617
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,142.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,208.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,167.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.12
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,129.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,162.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,346.75
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,437.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.25
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,295.5
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,409.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,305.38
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,398.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9219
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93414
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93964
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97226
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94122
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9267
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8685
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,178.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,128.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,171.5
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,332.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,434.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,272.38
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,394.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.75
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,313.88
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,402.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93127
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89184
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96216
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95703
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94232
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9209
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97046
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,117.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,144.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,151.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
