Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,131.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,185.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.88
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,332.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,445.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,287.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,382.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,290.5
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,444.25
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.75
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90799
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90845
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98676
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8931
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88647
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85409
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94745
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,159.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95621
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,132.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,167.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,351.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,460.75
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,299.25
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,403.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,308.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,420.38
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91769
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92667
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95709
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85223
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86352
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87341
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9761
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,110.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,210.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,175.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95834
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,134.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,192.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,356.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,474.12
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,289.62
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,420.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.88
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,316.38
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,406.25
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92789
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93732
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,44.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95544
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89651
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92364
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86105
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86981
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
