Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,135.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,178.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,371.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,458.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,310.25
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,411.75
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,301.12
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,382.88
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92941
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91785
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94498
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89368
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88186
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88391
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87735
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92444
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,54.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,118.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,81.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,162.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,229.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,126.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,169.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,346.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,454.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,298.25
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,410.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,309.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,419.62
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94748
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91135
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94461
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9845
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89331
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86462
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92923
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.979
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,53.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,119.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,153.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,234.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,133.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,219.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,390.75
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,485.12
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.25
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,287.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,421.5
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.38
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,298.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,421.88
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.62
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94992
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90674
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94916
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96176
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94079
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92364
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94955
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,83.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,166.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,233.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.25
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
