Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,207.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,138.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,160.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,387.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,489.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.12
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,277.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,394.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,315.75
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,443.88
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.38
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.44
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94177
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93573
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97095
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96518
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96857
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83957
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95669
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,156.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,225.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95764
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,129.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,367.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,458.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,301.12
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,423.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.88
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,308.38
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,507.25
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.62
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95923
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93503
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9809
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94241
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95642
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,191.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,188.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,130.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,188.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,313.88
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,426.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,334.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,453.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.62
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,336.5
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,497.38
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.25
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89676
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92444
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97858
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93429
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93338
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98492
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
