Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,119.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,187.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,124.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,169.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,319.12
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,426.25
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,320.88
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,475.12
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.12
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,351.38
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,439.75
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8598
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94391
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92239
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9284
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94516
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94107
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95798
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,98.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,213.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,173.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96191
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,124.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,160.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,304.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,398.88
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,290.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,441.5
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.12
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,304.38
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,454.75
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.25
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90259
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88946
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96304
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8255
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,36.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80121
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92612
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94128
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,134.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,172.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,184.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,123.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,157.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.75
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,289.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,380.38
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,296.62
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,401.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.25
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,294.75
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,417.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90713
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91504
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9711
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.56
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95798
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87713
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85809
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97089
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
