Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,101.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,123.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95282
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,121.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,286.62
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,407.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,290.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,393.5
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,276.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,401.12
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95557
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9331
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95822
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99469
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.892
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84091
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95041
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.19
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,123.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,190.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,172.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,312.25
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,414.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.38
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,305.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,452.12
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,310.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,441.88
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.75
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.69
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96085
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88916
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98322
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91128
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83346
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87912
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94482
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98025
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,81.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,194.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,187.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,163.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,150.38
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,124.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,302.5
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,417.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.62
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,295.25
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,388.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,295.12
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,427.88
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.75
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93832
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90759
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96646
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97485
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96423
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91006
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89618
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91702
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93835
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
