Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,41.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,208.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,188.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,202.5
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,174.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,289.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,428.25
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,265.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,405.88
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,298.62
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,437.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93631
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92779
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93893
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93753
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87512
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95315
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90127
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,158.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,167.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95859
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,125.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,295.38
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,381.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,286.5
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,402.88
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,261.75
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,393.12
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92911
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88556
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96463
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93313
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75259
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93146
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92941
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,113.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,170.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,126.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,182.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,296.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,458.38
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.88
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,277.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,395.25
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,279.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,387.75
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.62
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93332
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94424
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97357
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87744
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84802
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88803
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9671
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94513
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
