Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,176.12
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,345.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,498.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,281.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,434.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.25
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,274.38
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,411.88
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96481
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90088
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96893
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.94
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86062
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87726
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91995
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91489
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,202.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91025
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,133.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,195.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,158.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,342.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,474.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.38
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,262.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,374.25
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.62
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,347.5
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,438.12
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96793
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89746
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96658
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9856
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87756
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85492
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87933
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82821
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95938
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,108.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,170.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,242.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,187.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91183
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,131.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,215.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,170.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,325.38
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,478.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,239.62
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,372.12
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.75
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,326.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,452.25
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.88
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93219
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89206
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94107
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88482
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92483
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9292
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86725
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
