Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,42.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,237.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.5
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94931
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,189.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.62
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,292.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,445.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.25
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,280.75
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,419.88
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,332.12
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,474.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.38
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84405
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91165
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95264
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91073
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90582
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,98.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,109.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89068
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87765
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,92.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,159.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,192.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.966
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,123.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,199.38
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,297.88
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,457.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,314.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,462.5
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,296.12
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,442.62
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91916
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92093
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94513
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93768
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88086
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98724
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,207.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,169.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,214.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94177
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,105.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,125.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,173.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,138.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,302.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,434.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,282.25
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,400.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,295.75
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,457.12
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.38
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89068
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93262
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93649
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96606
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8974
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91687
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82275
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
