Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,172.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,114.38
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,164.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,299.5
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,457.88
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,284.62
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,438.12
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.75
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,313.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,436.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.25
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92273
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92621
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90375
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91211
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91937
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89685
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.888
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86133
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,127.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,186.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,327.25
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,418.88
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,289.62
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,445.75
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,282.5
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,380.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90072
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98389
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94235
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,73.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92865
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92486
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84335
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90491
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89929
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97845
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,79.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,163.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,131.88
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,177.62
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,326.38
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,425.12
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.75
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,316.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,448.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,306.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,395.5
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.25
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89108
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91495
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92453
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92697
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93619
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85586
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9469
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
