Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94665
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,120.62
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,166.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92953
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,92.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,72.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,179.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,129.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,203.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,304.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,411.25
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,281.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,370.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,302.12
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,402.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.38
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90192
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9162
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,72.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9317
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95639
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84579
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92694
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99399
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,121.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,162.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,334.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,411.88
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,292.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,374.75
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,294.25
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,387.12
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89581
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96045
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94723
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94311
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89636
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9429
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92309
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94925
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,158.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,127.38
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,189.75
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,150.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,322.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,454.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,276.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,381.88
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,250.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,359.25
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.37
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93033
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96408
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97876
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96347
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94668
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
