Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91641
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90918
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,142.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,224.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95697
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,111.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,196.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,129.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,168.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,354.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,465.12
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,287.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,403.88
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,322.75
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,452.62
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.38
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95261
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94968
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97012
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,189.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,349.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,463.25
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,285.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,416.75
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,340.88
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,477.62
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95514
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94101
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98389
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95892
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99289
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,178.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,136.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,211.5
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,350.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,470.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,275.75
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,411.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.62
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,353.25
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,493.12
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.38
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92676
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9657
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,97.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97531
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96915
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
