Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92197
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96298
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.12
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,207.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,363.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,480.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,305.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,488.75
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,377.88
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,478.38
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.62
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82626
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90588
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96036
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97263
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95819
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94894
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94751
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93478
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,89.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,162.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,202.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,180.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,190.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,157.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,213.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,332.5
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,423.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,290.25
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,497.75
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,343.38
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,493.88
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.62
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86102
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94046
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98157
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91748
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9613
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96402
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,74.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,196.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,102.5
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,131.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,173.75
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,147.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,336.12
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,455.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.62
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,324.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,484.88
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,338.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,456.25
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.38
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91089
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97259
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95904
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92926
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
