Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97253
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97595
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,132.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,145.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,348.25
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,480.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.12
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,337.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,484.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.88
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,353.38
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,480.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96793
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95343
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98282
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92804
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96686
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97833
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,182.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,146.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,131.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,245.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,176.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,131.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,224.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,161.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,343.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,492.75
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,397.88
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,513.5
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.62
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,309.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,478.25
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.12
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9111
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93716
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97037
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9729
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96902
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91537
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,202.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.12
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,193.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,129.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,196.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,337.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,467.62
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,345.5
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,505.12
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,311.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,482.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.75
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87576
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96542
