Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96747
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91327
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95758
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95135
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,80.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,182.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,149.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,134.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,201.75
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,149.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,323.88
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,458.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.12
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,358.62
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,473.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,310.25
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,395.5
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9411
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97531
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,109.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97006
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93899
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9292
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97095
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,192.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,131.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,199.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,335.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,418.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,346.38
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,502.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.75
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,330.88
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,490.5
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.25
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87863
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90964
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,170.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,128.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,161.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,312.88
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,433.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.75
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,328.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,447.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,339.12
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,417.25
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.38
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97626
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,65.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
