Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84894
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98047
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,130.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,124.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,170.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.62
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,226.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,341.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,471.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,295.12
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,425.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.88
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,290.75
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,447.5
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95914
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97144
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95496
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.44
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85724
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90249
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89743
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93094
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,124.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,201.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,146.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,128.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,204.25
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,154.75
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,308.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,471.62
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,314.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,427.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,255.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,341.12
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96542
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92575
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97894
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87137
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88513
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97198
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89313
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94012
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94299
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,118.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,170.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.75
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,278.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,367.25
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,304.38
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,422.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.88
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,227.62
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,305.5
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.69
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91977
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96185
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91092
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
