Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94818
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96542
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87256
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94855
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88632
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94141
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93701
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,116.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.25
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,117.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,171.38
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,139.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,258.5
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,348.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,289.62
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,378.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,209.12
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,298.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.88
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85852
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.961
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9288
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89404
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96866
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87643
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90997
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97498
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,112.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,173.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,137.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,261.25
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,345.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,275.38
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,399.12
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,225.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,283.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.44
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84518
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91934
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,115.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84143
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96994
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89059
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94189
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88473
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97192
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89322
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95862
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,101.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,177.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,228.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,338.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,267.25
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,368.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,229.5
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,290.75
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85812
