Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97751
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93445
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,15.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83731
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88055
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92483
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88632
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87466
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90344
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91006
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96899
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,101.88
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,160.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,240.75
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,315.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,217.62
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,387.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,218.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,274.5
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8862
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96631
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9241
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85919
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87198
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91424
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85269
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83966
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8999
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95496
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94504
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89447
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,128.38
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,287.62
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,205.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,257.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,214.88
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,254.12
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.81
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8807
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93976
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8985
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85299
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91052
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89114
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83957
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90027
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89755
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,267.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,205.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,256.62
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.12
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,209.25
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,258.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.31
