Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91772
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94147
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91244
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96216
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92618
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79507
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86548
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88782
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95853
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93295
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96048
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93423
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85318
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,143.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.12
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,191.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,231.5
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,260.62
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,207.75
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,313.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90146
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86838
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96268
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91321
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78918
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88507
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83352
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91025
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92404
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8504
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,94.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,149.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,199.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,239.75
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,206.88
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,320.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.44
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91595
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98065
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89401
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95193
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9581
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88199
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.31
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.13
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84515
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79126
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79202
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90283
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90915
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93127
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84192
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,90.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,270.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
