Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,251.62
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,231.88
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.19
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89831
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82516
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93677
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96008
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88351
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80334
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8331
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79409
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85599
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91269
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.06
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91531
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84491
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,185.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,249.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,183.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,235.38
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,177.25
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,220.75
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-37.56
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86862
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98474
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82458
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82181
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97592
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87958
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76638
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83484
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.806
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91684
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9426
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90784
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,130.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,251.38
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,188.5
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,259.62
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,169.88
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,220.75
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-28.44
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87372
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99521
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8724
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,70.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8685
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94501
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81726
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,23.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.63
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73675
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83813
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78235
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91272
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91952
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94946
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87677
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93677
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
