Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,136.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,188.62
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,240.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,218.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,263.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,153.5
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88782
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99533
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.84714
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.13
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87112
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94046
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85235
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,26.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.37
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90289
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79596
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80523
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90655
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91653
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8248
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,126.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,173.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,247.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,256.62
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,173.38
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,216.25
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84982
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99542
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.85122
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.19
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81851
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95062
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87381
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84933
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83474
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89303
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84646
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,140.5
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,173.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,228.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,211.88
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,264.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,189.38
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,248.62
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-26.56
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85223
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99319
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86816
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79879
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93707
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89606
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93191
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89191
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87903
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93539
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88669
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95569
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
