Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,123.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,210.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,262.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,258.5
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.69
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.85574
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99664
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.87387
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87057
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97458
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87347
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92633
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79037
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8836
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89548
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.892
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,129.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,204.5
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,309.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,263.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81344
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99609
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92334
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,105.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82321
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96826
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82873
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.19
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90506
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83886
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91418
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94897
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88589
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97238
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87417
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,171.75
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,206.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,256.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,236.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,289.88
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,200.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,258.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-26.06
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.77902
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9331
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83011
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76037
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88327
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87774
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85559
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94772
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88656
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92438
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89004
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94794
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
