Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,99.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,136.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,204.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,238.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,283.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,174.75
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,239.25
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-37.44
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.82251
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99686
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92248
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,73.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.87
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92984
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97379
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81225
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89932
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87219
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85592
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90054
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89947
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88568
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95731
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,50.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,212.12
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,299.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.62
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,241.88
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,300.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,179.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,237.38
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84567
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99719
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91638
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,63.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9538
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.966
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8576
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82892
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89477
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91562
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92053
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85553
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95578
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,94.25
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,128.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,232.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,286.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,239.38
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,287.75
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,271.88
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-21.19
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87222
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99725
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91949
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,13.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,87.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95367
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94583
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80725
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92132
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8269
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.811
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92142
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96744
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80594
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
