Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,93.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,215.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,269.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,229.25
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,275.75
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,184.88
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89859
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91287
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,95.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,99.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90155
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94717
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85736
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89218
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79193
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79364
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91836
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81961
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,252.38
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,242.25
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,302.88
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,208.12
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.81
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92157
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99792
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.86734
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,84.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,108.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86923
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95529
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89935
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,20.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88272
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85507
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7847
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8948
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85437
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,195.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,241.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,265.75
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,316.5
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.12
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,220.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,277.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92483
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9978
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.884
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,99.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88461
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93353
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90146
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81109
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85602
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95007
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87073
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96747
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.19
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
