Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86929
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,201.62
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,247.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,272.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,323.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.88
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,211.12
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,264.75
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.06
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97235
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99768
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.89804
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,107.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81744
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95096
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92514
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90021
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77264
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87295
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94113
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86862
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90796
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87619
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,160.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,219.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,261.75
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,270.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,341.12
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,212.88
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,278.38
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.81
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91705
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99765
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90271
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,98.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.69
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.76236
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90698
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88275
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9061
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79339
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90716
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85299
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89557
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91421
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,107.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,161.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.38
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,203.88
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,254.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,288.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,343.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,221.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,287.75
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90112
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99774
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92325
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,83.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,25.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,106.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,99.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83886
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95032
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88232
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9364
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82275
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89258
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8584
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8724
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,134.5
