Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91165
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,50.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,105.38
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,200.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,249.88
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,285.62
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,339.5
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,221.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,279.25
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-27.94
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87121
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9957
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90503
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,51.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,83.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,74.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8446
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96023
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86682
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,21.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91131
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87509
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88934
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95874
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83941
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90661
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,99.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,208.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,251.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,265.88
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,308.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,214.25
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,276.38
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84964
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99622
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90585
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,67.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82138
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96869
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86642
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87045
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84781
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88525
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84555
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90652
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,136.62
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,223.62
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,261.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,264.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,318.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.75
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,223.38
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,271.88
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.25
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89938
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99637
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.8952
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,86.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92532
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84369
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90045
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85092
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8746
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8779
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90024
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97406
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,31.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
