Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88382
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,159.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,213.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,278.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,279.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,264.88
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-34.37
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90051
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88977
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,85.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,103.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.944
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9552
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85428
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87207
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82586
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86316
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94226
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93835
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,151.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,254.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,314.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,275.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,334.12
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,254.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91937
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99658
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93976
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,75.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95618
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97476
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87436
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92758
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77353
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87472
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9053
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,87.88
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91748
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,49.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,157.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,124.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,270.5
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,321.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,294.25
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,338.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,221.38
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,273.12
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.75
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89197
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9967
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95578
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,19.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,100.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90042
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97415
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87915
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.19
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95178
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72509
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87393
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93829
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
