Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9259
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94333
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,172.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,127.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,244.12
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,318.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,302.62
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,347.88
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,221.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,272.5
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.81
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88391
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99756
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93942
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,75.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,98.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,118.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85812
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8403
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,27.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9465
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91583
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7644
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.44
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88229
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,155.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91781
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94379
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,199.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,139.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,246.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,298.75
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,304.38
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,354.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,285.62
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88693
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99692
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95233
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.81
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86615
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97192
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86145
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95285
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89801
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85467
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94342
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87524
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9209
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97458
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90262
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94372
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,174.62
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,249.75
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,285.38
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,286.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,338.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87204
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99603
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95004
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,83.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83029
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9693
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81576
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95612
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91257
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94345
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85086
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93643
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
