Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93429
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,95.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,107.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,172.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,221.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,294.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,228.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,336.25
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.88
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,236.5
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-25.44
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88299
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95151
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83999
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83035
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86325
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82852
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89197
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90295
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93884
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,130.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8909
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,106.5
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,235.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,282.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,209.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,283.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.75
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,176.12
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,233.88
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89792
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92334
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,19.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.56
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83593
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97391
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82159
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87887
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84851
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95438
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90936
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88754
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91992
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90161
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,156.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,239.38
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,303.62
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,214.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,264.75
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,169.88
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,243.5
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.06
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8331
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97748
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92483
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,17.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81631
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96942
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74752
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94012
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85977
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92483
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91632
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90832
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
