Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,44.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,83.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,132.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9534
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,156.12
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,236.25
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,281.88
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,235.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,288.38
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,170.75
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,231.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-28.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9071
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91962
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.37
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86764
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9693
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81808
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84155
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84332
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96075
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90225
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87893
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,102.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,239.62
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,306.88
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,235.38
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,285.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,172.12
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,253.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-23.31
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.83676
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,18.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92609
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93558
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9411
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91781
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94131
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,94.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.5
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94495
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,124.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,159.38
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,234.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,295.75
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,265.12
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,332.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,209.88
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.8594
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97076
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96176
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,18.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95663
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95825
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94379
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95871
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88608
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
