Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,58.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,102.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94452
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,125.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,245.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,312.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.88
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,274.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,339.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.62
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,213.25
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,272.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.63
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87686
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95926
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95914
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9556
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.961
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90643
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89688
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94125
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,84.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92319
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,137.38
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,269.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,326.75
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,258.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,332.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,225.12
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,291.25
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91159
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94473
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93701
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94711
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94937
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87008
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94949
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92944
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,36.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93133
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,47.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,135.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9277
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,132.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,156.88
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,139.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,251.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,306.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,275.12
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,322.75
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,333.62
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90756
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92737
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93353
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93845
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8757
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
