Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94031
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95297
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94751
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,141.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95248
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,132.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,184.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,274.25
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,352.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,262.38
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,354.62
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,227.5
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,315.12
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89734
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93634
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91775
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94733
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94412
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89978
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.949
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94922
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,123.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.62
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94455
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,136.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,164.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,275.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,358.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.88
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,258.38
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,345.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.75
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,230.25
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,306.75
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.12
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93027
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93112
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93198
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94882
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94803
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8966
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,135.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,175.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,149.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,292.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,391.25
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,277.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,372.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,258.88
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,343.12
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.62
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94128
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94311
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93185
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94238
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93237
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91733
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
