Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95813
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94812
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,51.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,103.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,149.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95962
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.12
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,144.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,180.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,158.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,291.62
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,372.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,288.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,361.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,237.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,314.88
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.25
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95862
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95172
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93991
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94772
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9451
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96075
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,148.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,225.25
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,169.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,303.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,363.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,301.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,410.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,250.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,303.88
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95526
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93817
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94427
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92255
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,55.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93741
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91403
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92554
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,72.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,102.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,110.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.5
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,159.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,223.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,187.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,303.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,348.38
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.25
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,340.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,439.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,243.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,316.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97058
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93185
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,82.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91363
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94263
