Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89938
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90954
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,57.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,156.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,205.5
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.38
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,308.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,419.62
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,331.88
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,426.75
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,280.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,347.12
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.25
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96365
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95715
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96451
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,42.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91168
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,56.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94406
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93359
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98566
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,52.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,98.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.12
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,160.62
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,222.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,317.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,399.5
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,346.75
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,452.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.88
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,280.25
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,350.38
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97525
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95996
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97604
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98416
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91635
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,42.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,92.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92868
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94421
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97925
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98025
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9379
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,60.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,118.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,162.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,101.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,152.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,218.38
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,321.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,392.88
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,361.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,426.5
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.62
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,298.25
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,381.12
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97635
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95364
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97165
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91873
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
