Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93692
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92126
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,123.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,95.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,149.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,175.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96085
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,161.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,246.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,201.88
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,364.12
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,517.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,355.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,435.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,300.5
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,371.75
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.38
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97687
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95676
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96963
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9042
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.25
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94244
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9173
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98355
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,108.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,160.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,177.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.12
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96262
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96887
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,85.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,174.25
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,246.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,407.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,513.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,344.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,465.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,297.88
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,370.62
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98178
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94815
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90249
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9368
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94299
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,68.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,118.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,86.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,184.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96445
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,111.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.5
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,173.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,219.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,416.75
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,472.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,361.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,473.62
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,314.38
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,431.25
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.12
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96271
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90805
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.25
