Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96158
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94299
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98093
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,142.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,171.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,233.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,227.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,174.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,292.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,205.5
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,417.62
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,532.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,468.12
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,389.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,533.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.25
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,310.88
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,421.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.75
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96118
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,103.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94043
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,85.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,167.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,114.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,227.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,105.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,177.38
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,177.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,263.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,212.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,442.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,516.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,396.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,552.62
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.12
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,323.75
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,439.5
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.88
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95273
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,115.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94305
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93341
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96747
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,61.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,119.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,84.75
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,163.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,223.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.75
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,110.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,107.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,133.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,173.12
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,220.62
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,186.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,434.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,543.38
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,393.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,486.5
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,361.88
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,468.75
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.25
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95633
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9632
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98593
