Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94034
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97354
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95334
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98114
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,160.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,123.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,120.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,97.38
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,75.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,186.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,170.25
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,227.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,411.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,517.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.12
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,410.88
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,540.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.75
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,376.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,488.5
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.62
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97214
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96957
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89978
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,96.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,157.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,204.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,104.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,176.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,93.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,138.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,171.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,227.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,427.25
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,484.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,426.75
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,544.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,477.62
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,360.88
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,487.38
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.12
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96143
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9747
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91901
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,38.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95303
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96045
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,92.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,152.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,193.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,171.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,193.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,206.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.62
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,212.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,179.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,414.75
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,544.5
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,480.62
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,411.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,577.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.12
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,407.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,519.62
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.25
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96393
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95673
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,41.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,35.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,72.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,118.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
