Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95438
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,34.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91733
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96286
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,97.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,76.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,155.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,187.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,158.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,222.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,184.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,113.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,175.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,229.38
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,404.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,528.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.62
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,390.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,500.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,452.5
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,583.12
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96674
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93539
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9938
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,72.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9346
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96497
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99316
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,86.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,125.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,184.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,160.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,90.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.88
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,171.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,216.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.25
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,428.62
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,528.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,379.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,520.38
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,428.12
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,525.75
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96658
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93765
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99057
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,100.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99582
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97598
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,48.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,56.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92502
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,54.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,66.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,153.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,249.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,156.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,238.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,220.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98044
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,88.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.5
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,171.5
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,172.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,203.62
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,449.25
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,573.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,505.38
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,445.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,607.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,516.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,441.12
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,550.88
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.75
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96484
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93088
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,79.75
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,31.5
