Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,76.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,126.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96677
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,91.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,192.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,151.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,200.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,79.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,130.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,216.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,158.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,174.12
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,204.75
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.62
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,459.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,573.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.25
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,455.38
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,591.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,509.5
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,599.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.88
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97537
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98602
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95392
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,64.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91788
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9761
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,145.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,128.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,176.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,89.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,212.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,123.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,176.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,224.62
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,190.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,415.25
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,554.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,474.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,589.88
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.62
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,450.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,588.38
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.75
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97882
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,32.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,76.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97675
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,90.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9378
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95059
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97696
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,54.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,136.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,180.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,210.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,159.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,229.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,114.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,141.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,223.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,179.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,235.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,197.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,417.25
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,527.38
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,482.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,633.12
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,564.62
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,453.5
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,597.75
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,520.88
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
