Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,2.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97656
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98468
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,79.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99503
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97339
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94891
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97052
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,57.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,117.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,151.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,241.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,163.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,242.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,140.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,160.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,249.75
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,211.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,169.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,154.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,178.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,285.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,232.38
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,408.88
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,505.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,504.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,722.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,632.12
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,448.5
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,572.62
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98578
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96146
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,97.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,199.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,165.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,248.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,231.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,74.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,149.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,224.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,182.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,137.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,174.62
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,241.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,427.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,572.88
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,491.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,673.38
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,560.75
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,449.25
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,561.5
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.88
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97501
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98773
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,88.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,83.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91427
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,53.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,71.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,153.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,216.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,176.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,303.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,147.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,256.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9855
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,102.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,228.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.38
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,118.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,174.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,248.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,198.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,443.12
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,559.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,501.62
