Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,480.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,675.25
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,580.88
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,472.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,647.75
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.5
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95703
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98456
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,51.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,82.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98962
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99567
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,52.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,83.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,61.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,171.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,240.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,165.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,270.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,168.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,260.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,138.25
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,138.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,214.88
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,497.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,622.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,558.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,494.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,647.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,565.12
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,509.38
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,645.62
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.75
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,23.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,54.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,79.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,87.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99374
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,69.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90546
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,72.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,53.38
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,63.5
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,157.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,155.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,168.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,235.12
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.38
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,144.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,235.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,190.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,187.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,146.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,173.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,211.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,490.88
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,617.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,553.25
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,506.38
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,662.62
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,593.75
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,481.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,643.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.38
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95654
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,30.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96231
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,93.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,70.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,102.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,76.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,122.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97272
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97302
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,54.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,91.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,171.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,249.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,158.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,247.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,176.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,264.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,218.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,121.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,85.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.12
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,152.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,247.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,177.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
