Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,144.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,154.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,170.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,267.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,202.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,524.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,662.5
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,587.75
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,566.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,704.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,629.25
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,460.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,596.62
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.38
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96954
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96204
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,59.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,102.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,77.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,134.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95019
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99158
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,57.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,107.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,177.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,261.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,218.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,136.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,217.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,169.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,177.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,261.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,119.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,113.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,263.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,197.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,184.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,147.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,151.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,169.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,234.38
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.75
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,526.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,693.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,508.25
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,707.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,617.12
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,488.38
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,598.5
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.62
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95581
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,36.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,82.12
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,49.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95972
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,45.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,78.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,73.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,143.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95596
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,115.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,118.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,86.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,201.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,256.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,222.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,201.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,156.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,234.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,95.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,146.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,219.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,188.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.12
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,135.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,170.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,230.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,559.5
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,648.88
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,595.62
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,482.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,678.75
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,555.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,441.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,604.38
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,533.25
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98538
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98379
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98877
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,100.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99625
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95898
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,40.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,133.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98929
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97482
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,80.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,65.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,117.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,89.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,193.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,269.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,224.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,196.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,142.25
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,213.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.62
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,165.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,214.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,191.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
