Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,146.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,142.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,170.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,224.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,539.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,663.12
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.75
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,498.5
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,687.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,582.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,441.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,581.88
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.38
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96612
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96075
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98004
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,111.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94266
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,48.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,105.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,72.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,175.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,227.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,143.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,228.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,75.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,154.88
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,220.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,164.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,205.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,178.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,447.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,571.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,455.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,576.25
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.12
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,392.38
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,538.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.62
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94781
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,93.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98459
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9646
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95041
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,124.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,64.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,148.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,120.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,201.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,104.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,81.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,160.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,212.25
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,184.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.12
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,125.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,159.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,217.75
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,417.5
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,498.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,461.62
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,588.38
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,520.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,403.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,539.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.88
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-12.81
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96448
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9469
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.19
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99033
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95074
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,91.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93982
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,47.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,102.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,179.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,200.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,70.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,145.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
