Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,203.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,154.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,193.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,367.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,535.5
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,453.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,401.25
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,562.38
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,481.12
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,386.75
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,491.88
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96826
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96277
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,36.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9873
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94601
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84012
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95477
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98419
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,51.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,100.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,73.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,151.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,100.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,77.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,194.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,114.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,150.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,200.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.88
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,366.62
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,475.5
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,404.38
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,502.75
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.25
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,427.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,521.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,468.12
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95303
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97168
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8695
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89865
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,55.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,79.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,202.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,147.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,98.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,126.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,205.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,115.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,153.75
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,218.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,328.38
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,463.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,461.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,424.25
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,522.88
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.62
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9877
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94794
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98202
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,36.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,23.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,62.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94134
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84891
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89117
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,87.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95062
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,61.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,178.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
