Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,122.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,201.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,144.25
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,210.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,324.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,431.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.88
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,284.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,511.5
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,392.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,495.62
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.75
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98068
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92593
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,25.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94482
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84521
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91144
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,67.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95315
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94614
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,177.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,132.75
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,196.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,142.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,207.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,292.38
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,392.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,322.5
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,500.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,357.62
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,473.88
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.12
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.12
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97806
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91336
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96042
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99121
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89233
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,51.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77704
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93768
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93637
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92865
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,69.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.12
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,175.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,134.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,96.38
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,156.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,132.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,200.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,139.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,214.62
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,252.12
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,344.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,318.25
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,436.88
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.75
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,342.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,443.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96725
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87869
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93414
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98511
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93094
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80853
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93869
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92923
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,44.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,82.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,158.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
