Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,126.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,127.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,193.88
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,264.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,368.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,262.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,388.62
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,304.12
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,428.75
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.25
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97281
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88629
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95648
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99469
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99237
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9133
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8215
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9722
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93542
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92447
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,101.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,182.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,159.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96796
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,90.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,161.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,123.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,161.38
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,294.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,393.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.88
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,283.25
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,413.62
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,292.75
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,409.12
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94907
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83108
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99115
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,78.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,49.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99307
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90945
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86377
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95178
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91907
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94308
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,41.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,102.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,190.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.88
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,161.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,127.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,174.75
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,273.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,390.12
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,220.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,375.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,270.62
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,402.5
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.56
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95123
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.84463
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97388
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,41.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,59.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85986
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84887
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95273
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92306
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9718
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,89.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
