Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,129.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,191.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.88
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,289.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,378.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.75
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,233.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,362.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.62
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,245.12
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,403.25
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.63
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95969
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91855
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96948
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,51.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98831
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8265
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90423
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92801
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91803
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,49.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,111.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,74.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,196.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,146.88
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95669
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,181.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,290.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,425.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,271.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,385.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,267.62
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,344.75
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96069
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8613
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97266
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.44
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81918
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88186
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98746
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,53.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93057
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96295
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,109.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,192.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.62
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,127.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,177.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,299.75
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,428.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.12
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,257.62
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,365.88
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,288.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,376.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.38
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.93
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.94
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83752
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94949
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,21.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.12
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.37
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82721
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84698
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87796
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,49.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97473
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97259
