Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,43.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,78.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,121.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,169.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,125.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,291.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,395.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,261.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,360.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.12
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,265.5
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,347.38
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.44
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95737
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90994
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96695
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,74.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,94.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78842
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.81
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81863
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9538
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88696
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96881
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90491
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94336
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,86.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,125.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,174.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,272.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,368.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,266.38
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,371.88
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,277.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,388.25
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.13
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94534
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82083
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99365
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,67.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,47.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,106.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99091
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90051
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85403
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8826
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8641
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95001
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97336
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,37.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,157.75
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,95.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,227.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,284.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,370.25
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,247.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,337.38
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.12
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,317.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,414.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.62
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.44
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93921
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83108
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98712
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,85.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,105.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98328
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86477
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81952
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97241
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91336
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90072
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
