Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97397
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,35.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,148.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,95.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,71.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.88
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,132.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,192.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,149.12
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,266.75
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,364.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,252.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,341.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,301.25
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,414.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.62
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.37
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94147
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80444
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,30.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,14.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86886
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82754
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96338
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.922
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65408
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93079
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,148.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,125.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9346
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,100.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,125.38
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,132.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,229.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,278.25
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,367.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,209.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,319.12
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,306.75
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,418.62
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.88
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85418
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98434
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,68.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85934
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8132
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97107
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94748
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,28.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79968
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94461
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,50.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,52.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,102.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,78.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,120.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,171.75
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,211.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9498
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,94.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,143.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,231.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,172.88
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,283.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,423.62
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,223.38
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,345.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,335.12
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,435.5
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.25
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-18.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.69
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9715
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85214
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98276
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,31.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98679
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93698
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89145
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93606
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9704
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,26.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
