Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,61.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,121.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,86.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,197.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,109.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,141.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,229.75
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,318.12
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,430.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,236.38
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,347.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,295.5
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,450.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96585
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95621
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97452
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,33.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,83.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91955
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92114
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93497
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82092
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,50.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,111.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,73.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,146.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,127.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93756
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,64.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.25
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,133.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,183.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.75
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,296.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,405.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,262.5
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,403.38
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.62
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,335.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,431.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.88
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-14.13
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95892
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91269
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96197
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,44.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99008
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95102
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90851
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91525
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91165
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.13
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.06
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96847
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.725
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96799
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,69.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,64.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,151.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,206.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,173.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,92.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91232
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,103.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,76.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.25
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,126.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,250.5
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,158.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,293.62
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,404.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,238.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,351.88
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,317.12
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,431.75
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90448
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91946
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94955
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,38.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,34.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91446
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86722
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.44
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96976
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90979
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
