Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,54.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,114.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,84.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,164.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,203.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.38
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,195.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90692
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,111.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,73.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,133.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,225.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,171.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,333.12
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,433.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,225.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,341.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,339.75
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,439.62
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93054
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93002
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96558
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,26.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99399
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91507
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9176
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84262
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.44
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94028
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91061
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,62.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,128.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,161.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,221.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87649
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,97.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,136.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,207.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,171.75
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,333.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,434.38
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,225.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,299.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,269.5
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,420.12
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-17.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97583
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89184
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92493
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98456
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96246
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91604
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91812
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88019
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,33.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82434
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98062
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99652
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98532
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,53.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,131.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,89.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,169.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,238.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,135.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,242.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.88
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,357.62
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,491.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,224.5
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,367.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,289.25
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,393.12
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96771
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.73022
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91629
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.56
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99344
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9826
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80429
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
