Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93997
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86645
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,58.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99576
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,156.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,165.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.75
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,82.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,211.62
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,156.25
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,298.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,439.12
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,232.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,406.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,310.38
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,433.5
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.88
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-49.56
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98337
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.67724
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88702
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,46.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,22.5
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82962
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93668
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90137
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89984
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99533
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96939
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94849
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,67.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,121.38
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,197.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,276.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,377.88
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.12
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,200.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,326.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,289.62
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,409.75
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.25
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.63
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-24.44
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93079
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.62267
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91095
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,7.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98968
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81543
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,66.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77493
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91574
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93616
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92541
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77459
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99612
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9812
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,42.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,115.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,139.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,196.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,44.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,118.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,178.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,304.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,386.25
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.62
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,209.5
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,336.75
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.12
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,249.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,351.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-20.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-63.13
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.87
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92673
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.80676
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96713
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,7.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,29.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99152
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.992
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82416
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81546
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88998
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
