Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92639
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86294
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90893
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,86.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,191.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,110.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,194.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,186.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9346
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,61.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,116.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,175.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,287.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,395.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,252.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,382.62
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,244.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,435.75
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.84936
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86627
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96579
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,16.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,27.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,22.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,49.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87597
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82181
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91366
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87353
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92679
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,93.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,62.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,192.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,107.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,196.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91312
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,122.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,191.38
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,292.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,437.25
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,219.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,359.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,268.88
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,407.75
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.62
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-7.75
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96457
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.66696
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92859
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,15.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91238
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,23.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,45.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,74.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83453
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97739
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8775
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,46.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,101.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,201.75
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,155.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91785
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,137.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,201.25
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,164.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,326.62
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,455.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,202.12
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,318.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,248.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,377.5
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-22.94
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.56
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.81604
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77618
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96655
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,22.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,57.25
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,15.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,31.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88199
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,73.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,46.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,74.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,92.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.37
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83771
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95093
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95175
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
