Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94647
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93329
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,83.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,138.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,198.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,186.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,70.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,128.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,203.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,304.62
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,403.75
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,226.25
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,315.5
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,264.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,400.12
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89322
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87643
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97678
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,27.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,66.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,40.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,21.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,11.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,16.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98935
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99197
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9183
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,86.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,33.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78784
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86902
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93307
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.19
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,107.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,136.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,199.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.38
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,125.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,212.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,320.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,426.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,237.62
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,405.75
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.12
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,299.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,439.25
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.37
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.63177
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87301
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,64.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,43.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,4.12
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,8.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97971
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.59258
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,78.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.07
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81878
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85718
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92081
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99594
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,127.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,79.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,230.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,78.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,126.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,208.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,337.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,443.12
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.25
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,255.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,387.75
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,246.5
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,388.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.63
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.06
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.51614
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90469
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,54.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,41.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,3.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,37.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,6.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-53.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98596
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.48986
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
