Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68341
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97131
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82065
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93228
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97113
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,94.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,118.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,220.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,199.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94836
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,135.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,124.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,182.12
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,279.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,410.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.25
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,243.62
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,367.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,260.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,402.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-24.06
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.74759
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82803
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97607
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,54.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,4.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,18.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99005
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.46279
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,71.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,84.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.94
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78189
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92624
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8923
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89514
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,49.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,121.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,79.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,211.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94528
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,94.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,65.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,126.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,211.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,334.38
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,456.88
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,239.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,341.12
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,268.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,382.62
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95694
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85681
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,24.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,51.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,29.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,35.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.94
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.44
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62301
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,14.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60793
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83478
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91519
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,42.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,78.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,111.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94846
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,79.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.62
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,189.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,121.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,198.38
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,300.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,385.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,234.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,364.25
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.88
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,309.5
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,402.75
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.12
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.37
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93954
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82229
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98386
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,27.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,61.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95874
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65383
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.62
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,69.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
