Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96893
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91931
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,55.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,60.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,44.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,102.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,65.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,164.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,224.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88168
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,132.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,87.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,152.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,209.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,230.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,334.62
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,438.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.75
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,231.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,325.38
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,352.88
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,471.25
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.12
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94223
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77728
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97684
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,21.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,51.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,42.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.19
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74484
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,53.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,63.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9245
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,56.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,112.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,195.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89093
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,63.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,131.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,209.25
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,310.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,419.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,214.12
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,334.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,305.75
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,435.62
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96783
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87829
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9779
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,45.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,10.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98639
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77978
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,59.38
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88266
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96194
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87921
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,40.38
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,178.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,204.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,89.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,154.62
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,188.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,309.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,412.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,248.25
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,401.5
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,302.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,414.12
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.75
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.89899
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.811
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9787
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,25.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,69.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66162
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
