Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,67.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80578
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96176
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79873
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,31.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,83.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,60.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,38.75
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,84.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,173.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,200.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92428
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,80.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.88
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,127.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,203.12
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,301.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,430.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,253.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,385.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,348.62
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,457.38
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.25
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-29.81
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.88434
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88135
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97104
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,20.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,57.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,8.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,21.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,74.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,26.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99149
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86975
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,22.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9523
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84247
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,82.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,52.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,91.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,56.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,223.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,94.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,158.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,118.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,177.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.62
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,361.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,498.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,267.88
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,442.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,312.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,437.25
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.06
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95911
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97348
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,36.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,30.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,29.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98294
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9906
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89734
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,47.75
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77084
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9805
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92099
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96573
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,30.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,73.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,99.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.75
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,159.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,104.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,123.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,174.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,324.12
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,458.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.88
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,293.5
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,433.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.38
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,277.62
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,442.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96844
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9537
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,18.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,40.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,39.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
