Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9816
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97125
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,12.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91977
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,44.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,92.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,65.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,35.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,70.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,49.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,171.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.62
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,154.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,123.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,179.75
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,334.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,461.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,277.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,463.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.25
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,297.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,391.12
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.88
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.13
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.90674
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93576
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,23.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,250.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,37.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,11.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,39.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,286.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,45.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86123
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89291
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97223
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,42.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,172.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,87.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,57.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,123.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,233.38
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.62
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,327.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,452.12
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,298.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,454.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,277.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,514.25
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.75
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-8.81
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.19
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.87
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95685
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89703
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,65.88
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,47.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,39.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,85.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9154
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84201
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94342
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,50.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89075
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,73.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,39.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,87.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,119.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,166.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,140.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96182
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,62.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.38
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,123.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,183.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,301.75
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,400.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,266.5
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,407.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,295.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,439.12
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.62
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.06
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.86862
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93127
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,16.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,105.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,47.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,9.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,21.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,24.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,118.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
