Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96927
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89599
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,70.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92627
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94189
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95718
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91247
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95694
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,50.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97021
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,38.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,95.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,123.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,185.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,156.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.25
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95492
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,109.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,65.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,170.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,115.12
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,163.38
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,312.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,414.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,263.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,426.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,285.88
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,441.62
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.75
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-19.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.87366
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90646
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,34.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,127.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,76.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,11.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,101.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,135.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9418
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99179
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93484
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,70.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,80.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92947
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96722
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87121
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96573
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,46.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,103.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,148.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,220.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,171.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,178.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,95.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,115.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,216.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,322.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,456.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,307.88
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,419.62
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.38
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,332.75
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,506.5
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.44
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92309
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81717
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,15.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,90.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,10.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,31.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,102.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95959
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9819
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88318
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8645
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,44.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,114.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,76.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,131.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,221.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,152.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,87.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,125.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,193.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,335.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,444.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,236.12
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,367.75
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,306.25
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,435.5
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.88
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-10.06
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92853
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90521
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94101
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,15.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,76.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,11.38
