Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,34.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,17.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,85.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97534
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95593
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,11.38
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,32.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94504
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,55.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.62
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92862
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.62
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96081
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,52.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,107.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,78.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,208.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9939
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,160.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,122.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,184.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,149.25
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,351.5
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,500.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.88
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,272.75
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,393.38
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,298.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,443.62
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.12
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-11.06
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.94
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.37
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89099
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92712
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,33.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,21.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,46.5
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,18.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,38.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96829
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94919
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92639
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95401
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,36.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,52.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,98.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,206.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,205.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99268
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,73.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,122.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,168.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,355.25
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,456.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.88
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,299.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,406.62
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,301.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,433.38
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98169
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95651
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96927
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,16.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,29.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,21.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,25.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.62
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,48.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96561
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,25.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92297
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94986
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99496
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,46.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,107.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,74.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,141.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,91.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.62
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,92.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,53.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.75
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,126.62
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,204.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.25
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,355.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,475.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.88
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,278.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,403.5
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,323.62
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,440.38
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.12
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924483,WILBY GRANGE,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96304
